Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
