Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.13
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333073,Cameron Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.0
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333073,Cameron Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333073,Cameron Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
333073,Cameron Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
333073,Cameron Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.61
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
333073,Cameron Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333073,Cameron Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.37
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.52
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
