Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333073,Cameron Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,23.7
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,23.8
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,23.8
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,23.8
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
