Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,23.8
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,23.9
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,23.9
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,23.9
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,24.0
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,24.0
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,24.0
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,24.1
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,24.1
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,24.2
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,24.2
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,24.3
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
