Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,24.3
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,24.7
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
