Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,24.8
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,24.8
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,24.8
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,24.8
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,24.9
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,24.9
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,24.9
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
