Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
