Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
333073,Cameron Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
333073,Cameron Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
333073,Cameron Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,24.3
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333073,Cameron Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,24.3
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
333073,Cameron Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,24.2
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333073,Cameron Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,24.1
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
333073,Cameron Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
