Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.1
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
333073,Cameron Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.0
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333073,Cameron Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,24.0
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
333073,Cameron Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.25
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.1
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.9
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.65
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333073,Cameron Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.9
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333073,Cameron Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.9
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.8
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.8
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
333073,Cameron Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.7
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333073,Cameron Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
333073,Cameron Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333073,Cameron Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
