Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333073,Cameron Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
333073,Cameron Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333073,Cameron Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333073,Cameron Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333073,Cameron Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
333073,Cameron Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
