Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
333073,Cameron Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
333073,Cameron Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333073,Cameron Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.2
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
