Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.2
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.1
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.1
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333073,Cameron Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.1
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333073,Cameron Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.1
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.0
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333073,Cameron Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.0
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,23.0
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,23.0
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333073,Cameron Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,23.0
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.9
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
