Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,22.9
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333073,Cameron Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,22.9
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
333073,Cameron Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,22.9
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333073,Cameron Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,22.9
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333073,Cameron Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,22.9
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
333073,Cameron Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333073,Cameron Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
333073,Cameron Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333073,Cameron Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
333073,Cameron Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333073,Cameron Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333073,Cameron Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
