Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333073,Cameron Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
333073,Cameron Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,22.7
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333073,Cameron Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,22.7
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,22.7
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333073,Cameron Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333073,Cameron Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333073,Cameron Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333073,Cameron Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
