Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333073,Cameron Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.5
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333073,Cameron Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
333073,Cameron Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,22.7
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,22.7
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
