Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,22.9
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,22.9
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,22.9
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,23.0
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,23.0
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,23.0
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,23.1
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,23.1
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
