Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,23.1
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,23.2
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
