Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,23.7
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,23.8
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,23.8
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333073,Cameron Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,23.9
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,23.9
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,23.9
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333073,Cameron Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,24.0
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,24.0
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333073,Cameron Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,24.1
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333073,Cameron Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,24.1
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
